Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.72
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.19
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90176
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80215
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.89
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.11
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90066
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78338
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.41
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.86
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96912
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8222
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.73
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90033
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81048
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85992
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.97
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87582
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79278
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84457
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.67
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8650200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
