Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8675200000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81152
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8539700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88864
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8674299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82165
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84521
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8845799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85364
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82852
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.36
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8797299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8693799999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83752
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87524
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.59
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87518
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95456
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468600000000001
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83804
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93744
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983700000000001
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86893
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90295
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
