Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91168
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87149
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486299999999999
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88107
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88992
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92325
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90964
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79297
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8651399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87677
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89471
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78918
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87713
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92676
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8182
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92538
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
