Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95819
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94519
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.38
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9170200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96777
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9745799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95035
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
