Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,157.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92627
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9359999999999999
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,132.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,147.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96783
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
