Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,128.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91946
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,138.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.69
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9535799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91302
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9289200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9320700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9310299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
