Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76147
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9174200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8764299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90402
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9427200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68145
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91669
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61492
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8536
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9181799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63293
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9286200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76089
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9193100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65817
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78985
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92715
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58578
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80047
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9448200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9489700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
