Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5309699999999999
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85846
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48922
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9206200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91022
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.69
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65563
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8279700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66281
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9188799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53774
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88751
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64303
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9188799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.56
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50115
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5312399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9013700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.44
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58865
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9113100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6463
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93622
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91595
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58868
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
