Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9490000000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65237
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79883
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62942
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7933600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57797
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90249
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91748
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65212
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9369799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47008
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9434799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.19
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41051000000000004
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9550799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
