Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8125899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77066
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94916
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92642
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88113
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90533
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9590799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9069799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91894
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8943200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8924799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9063700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
