Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9309700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.69
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87887
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9222100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86105
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93884
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87866
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90149
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92004
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82815
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92184
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94015
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
