Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8762200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9213899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8974
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9417399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8939799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9464100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,135.12
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9250799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9440000000000001
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,150.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9796100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91659
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93375
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
