Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9184899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547399999999999
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8839100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444600000000001
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8934
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92694
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89615
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9570000000000001
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88595
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9620700000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9262100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89615
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9052100000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8852200000000001
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9076799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415899999999999
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9654799999999999
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
