Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9076799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94415
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88061
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9130799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9311799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90204
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9846799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9096700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90854
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9208700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9995700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92825
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9078
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93942
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
