Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93201
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93945
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91638
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9286200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9327700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9549200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9426899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,132.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,150.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,139.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93442
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
