Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9345700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9756799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9387200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9207799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,145.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9336200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9233100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,120.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,166.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,123.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92917
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9399700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95355
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,155.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9745799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
