Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9713700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92114
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9790000000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9416200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93185
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,140.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97583
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,152.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9543799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,109.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,154.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,119.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9316700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,144.38
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,161.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
