Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9383799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9790000000000001
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,126.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9130799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9309999999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9719200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9286200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96777
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,70.5
