Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9460700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,137.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,158.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9448200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9672799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,138.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9616100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9641700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9650299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,128.88
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,127.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9531200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
