Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9388700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9340799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9222100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9114399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
