Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83511
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82321
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87503
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9217799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9529700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80133
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96362
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86526
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82831
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8604700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92386
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6827300000000001
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86462
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229999999999999
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72244
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9408299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
