Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88846
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9337799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.63
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8704200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7738
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9347799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9764700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8347100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81082
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8376399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91217
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8612
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8571799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84591
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9764700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9477200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8518
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68966
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.31
