Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94284
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,131.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9416200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84115
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89276
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9197700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
