Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9514799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8398100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9165
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82611
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80584
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8974
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9134200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77572
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90005
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94076
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78698
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96515
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88174
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92935
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
