Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80795
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8796700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94842
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7929
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9590799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89236
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9076799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74874
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9042
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79019
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89291
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7943100000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9068
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8832399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78857
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88602
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94525
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
