Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8063600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9702799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8016
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90866
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77246
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7925399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686600000000001
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89212
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8095399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88785
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
