Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9142399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9050299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90317
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9488200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8680399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81628
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90085
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84759
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8584299999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83496
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91354
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8519899999999999
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8117
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
