Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9013
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9066799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9115
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89523
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91189
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9173
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8927299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8568399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92468
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.22
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87103
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89261
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
