Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91009
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9214200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,120.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9276700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9535799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8957200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88833
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.11
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89395
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9419200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94925
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9650299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93576
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93121
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97824
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
