Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,221.77
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.38
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,222.97
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.52
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8947700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.08
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97516
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9402200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,226.73
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
