Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,124.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,225.02
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570000000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92822
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9418
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97278
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.05
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91489
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95962
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,222.61
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.39
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95084
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85769
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9530299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,222.56
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.52
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.42
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,221.78
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.55
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
