Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94101
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9612700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,221.52
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,220.84
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.81
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,221.2
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.8
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9221799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,222.22
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.72
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.47
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91232
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,224.42
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.98
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90512
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9973799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,226.64
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.2
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.91
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
