Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93155
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,228.89
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.94
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9897799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9398799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9579200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,222.55
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,222.69
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.23
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9615799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,219.7
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.95
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.23
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,129.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9941700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9431799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,221.97
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.8
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.56
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9177200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94134
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,220.89
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.75
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
