Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9033200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8474700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,221.45
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,231.97
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,224.34
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9422
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75073
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90085
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84295
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,218.58
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91095
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77258
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8814700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8874200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,218.48
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.34
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.41
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74127
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80276
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,218.73
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,225.97
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9337799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91232
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87829
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86755
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,223.91
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.41
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9691200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90912
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82962
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,225.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.62
