Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.58
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6936
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84005
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60211
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,222.16
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.3
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7892100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85196
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41961000000000004
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,225.64
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.64
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.18
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9661200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9051799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4862
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,226.2
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6737
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93173
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54333
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,227.14
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.28
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90417
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86813
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8863200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53655
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,229.97
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8964200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9250200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7713300000000001
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77542
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
