Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,229.22
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90661
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82245
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94604
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78177
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,229.09
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74627
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9316399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89215
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93066
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9031100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.06
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9250200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8117
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49157
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91479
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6415
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.44
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7703800000000001
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,N Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93194
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91415
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78338
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
