Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.69
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83062
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74926
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9055200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9806799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8226899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61547
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89584
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76861
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76651
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82425
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8579700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7127899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93216
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
