Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65966
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8664799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,229.95
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9948100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74575
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7835
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9507700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9489700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87716
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8248
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9802200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8615700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9269700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9333799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8375799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80652
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.89
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9077700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94006
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81924
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85534
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.86
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9117700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
