Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9810200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91855
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9050600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84793
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8927299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90799
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.3
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.89
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9182100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,227.89
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.02
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.48
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89984
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8263799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,230.28
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Min),A,31.62
