Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9015799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8469200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8462799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.97
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9644799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9507399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81091
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90356
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.33
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9753700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88595
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82437
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.44
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91366
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89691
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9028299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88528
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8594299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9104899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89218
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79614
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86835
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
