Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9732700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81308
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9026799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76947
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86151
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9098200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89722
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75644
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84457
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8822
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9074399999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74066
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87631
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78473
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85226
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80978
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87103
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9409799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8784200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77804
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8133199999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
