Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.55
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8544
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85855
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74051
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83267
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87549
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74438
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85083
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.05
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89075
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73443
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83362
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91379
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9459200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7409600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.27
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90195
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7933
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82184
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89169
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94299
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89569
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87292
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83236
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8622700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
