Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9140299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77795
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9605100000000001
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92529
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92596
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8002600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9373799999999999
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89145
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78756
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9008200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94839
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90396
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81396
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9038700000000001
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9292600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8446600000000001
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90164
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90896
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85321
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90802
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
