Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88202
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8544
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88775
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981899999999999
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85745
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81805
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9268200000000001
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87698
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8041
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92047
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,219.59
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8790899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90802
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83905
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
