Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8893399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924799999999999
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94333
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84652
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91257
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96179
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87634
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92377
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96497
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90838
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88464
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96738
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92349
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91986
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92041
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89718
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94327
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90802
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
