Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90832
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95279
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9263
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94553
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97028
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93085
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92236
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94598
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93234
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
