Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91662
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99268
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94836
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92453
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90643
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92825
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8625799999999999
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94217
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92923
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94122
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92773
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,216.55
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93497
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97647
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93008
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
