Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,216.56
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,217.23
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,137.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96103
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,217.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95666
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93393
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,217.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95233
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,128.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,217.33
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,146.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
