Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95877
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99643
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,217.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93561
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94382
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,218.3
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99747
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8693799999999999
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95428
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,218.81
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94092
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97668
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90134
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90103
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,218.92
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97229
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90033
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,219.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,122.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
