Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98047
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91464
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81976
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,219.58
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91717
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91299
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7893899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,219.83
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,222.69
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91901
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7875300000000001
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,122.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,220.05
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,221.52
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95608
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8831200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7680899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,220.2
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,226.08
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,222.98
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97171
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80548
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,222.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,223.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91733
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,223.33
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94733
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
