Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93429
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89056
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9064
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75134
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,221.34
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96289
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8700200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86313
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,222.59
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.61
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90289
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94287
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92407
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86685
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7792899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,223.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94278
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74246
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,223.86
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.73
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86392
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84619
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,225.34
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8462200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
