Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8764299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,228.92
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92123
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95505
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91086
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87613
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,219.94
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8671200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92667
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76226
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,219.83
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91534
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.56
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6231899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81897
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91846
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89902
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57217
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90567
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92703
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.19
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7461800000000001
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92398
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,220.28
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
