Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,225.27
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91507
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90756
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,223.94
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91427
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89105
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,224.31
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87936
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90384
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97342
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,219.81
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.06
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93997
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90921
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,219.56
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91888
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93036
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,220.48
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89587
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93307
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93637
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95889
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
