Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90402
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80066
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8517399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88028
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8665799999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7839
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94345
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85577
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76483
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87884
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86859
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7680899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88135
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87155
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75473
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88318
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92749
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8661200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80874
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8714299999999999
