Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94446
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78677
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8709100000000001
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94696
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81076
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537600000000001
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89905
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91562
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8273299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85785
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89599
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87735
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81061
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89364
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,221.91
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89361
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90689
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96384
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7871100000000001
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8718899999999999
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,224.2
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78415
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87823
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
