Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85345
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83505
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489399999999999
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579700000000001
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83352
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656299999999999
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94961
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8326100000000001
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86114
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96527
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8582700000000001
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94302
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97568
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805200000000001
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88818
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92316
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90918
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91034
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97092
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
