Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88116
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91125
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91116
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88544
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91498
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91696
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92413
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91827
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91934
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93591
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93982
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93494
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,104.12
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91763
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94382
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93182
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
