Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91894
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92645
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95322
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90942
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9068
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91501
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91049
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92108
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93515
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92123
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91788
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
