Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93384
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93359
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9357
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92334
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93191
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91809
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985299999999999
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94748
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95856
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97876
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90341
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
