Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93082
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,133.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93176
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93161
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,230.09
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96417
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95273
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,229.41
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
