Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97507
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97107
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,149.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98227
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96594
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93246
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97186
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96338
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96823
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.12
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,149.88
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
