Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97263
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96707
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92428
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,132.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95932
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97079
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98807
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97842
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98212
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97543
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96692
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98486
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,157.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
