Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,131.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92502
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96258
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.914
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,137.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95828
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97089
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95731
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
