Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97937
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98276
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95697
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95874
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96664
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95102
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96323
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90805
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95712
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94736
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,33.88
